Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
