Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
753603,STANBROOK RD - BELMONT,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
