Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
