Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.42
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.82
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.63
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.04
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
753603,STANBROOK RD - BELMONT,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.11
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
753603,STANBROOK RD - BELMONT,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.96
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.81
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.96
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.64
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.73
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.34
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.76
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,156.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
