Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.18
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.9
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.51
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.35
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
