Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
