Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
