Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
