Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.81
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.24
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.31
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.49
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.44
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.34
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.21
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.65
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.02
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.54
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
