Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.96
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
753603,STANBROOK RD - BELMONT,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.38
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.44
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,41.39
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.51
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.75
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.27
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,40.71
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,171.2
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.42
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.26
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,164.7
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.31
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,160.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.62
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
753603,STANBROOK RD - BELMONT,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,41.04
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,172.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.39
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,54.38
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.68
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,228.5
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.51
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,43.86
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,184.1
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.32
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
753603,STANBROOK RD - BELMONT,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,46.28
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,193.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,49.46
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,207.0
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.01
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
