Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,48.5
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,202.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.56
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.31
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.35
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.87
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
