Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
