Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.73
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
