Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
