Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,12.4
