Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
