Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
