Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
