Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.15
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.6
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.18
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.27
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.97
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.52
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.51
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.49
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.62
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.52
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.08
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.78
