Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.92
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.22
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.28
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
753603,STANBROOK RD - BELMONT,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.15
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
753603,STANBROOK RD - BELMONT,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.07
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
753603,STANBROOK RD - BELMONT,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.11
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.89
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
753603,STANBROOK RD - BELMONT,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.61
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.04
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.77
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.73
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.25
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.21
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.26
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
753603,STANBROOK RD - BELMONT,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.37
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.35
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.11
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
