Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.02
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.68
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.62
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
