Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
