Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.94
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
