Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
753603,STANBROOK RD - BELMONT,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.41
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
