Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
