Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
