Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.23
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.03
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.06
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.9
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.69
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.88
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
