Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.25
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.41
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.93
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
753603,STANBROOK RD - BELMONT,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.13
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
753603,STANBROOK RD - BELMONT,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.36
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.55
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.25
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.6
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
