Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.03
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
