Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
