Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
