Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
