Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
