Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
