Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.89
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
