Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.13
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.27
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.99
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
753603,STANBROOK RD - BELMONT,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.01
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
753603,STANBROOK RD - BELMONT,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.38
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.11
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
753603,STANBROOK RD - BELMONT,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.27
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.6
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.88
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.03
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.2
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
