Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
753603,STANBROOK RD - BELMONT,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.88
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.59
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
753603,STANBROOK RD - BELMONT,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.87
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
753603,STANBROOK RD - BELMONT,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
