Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.83
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.45
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.47
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.71
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.93
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
