Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.63
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
