Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,11.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.59
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,11.0
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,10.9
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,10.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,10.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,10.6
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.59
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,10.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.26
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,10.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.32
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.52
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,10.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.68
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,10.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,10.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
