Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,10.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,10.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,10.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,10.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,10.7
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,10.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,10.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,10.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,10.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,11.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,11.0
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,11.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,11.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
