Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,11.2
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
