Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,12.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
