Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.09
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.68
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.9
