Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.17
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,22.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.21
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,22.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
753603,STANBROOK RD - BELMONT,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.78
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
753603,STANBROOK RD - BELMONT,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.54
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
