Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.94
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.72
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.85
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
753603,STANBROOK RD - BELMONT,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
753603,STANBROOK RD - BELMONT,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.14
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.41
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.96
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.85
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.93
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,41.21
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,175.7
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.12
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.17
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,165.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.18
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.77
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
753603,STANBROOK RD - BELMONT,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.91
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.44
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
753603,STANBROOK RD - BELMONT,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.8
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.8
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.27
