Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.02
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
