Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
753603,STANBROOK RD - BELMONT,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.69
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.65
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.03
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
753603,STANBROOK RD - BELMONT,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.52
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.46
