Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.43
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
753603,STANBROOK RD - BELMONT,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.98
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.24
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
