Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
