Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.69
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.95
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
