Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.74
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.63
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.83
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.68
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.07
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.31
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.82
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
