Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
