Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
