Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.52
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
