Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
753603,STANBROOK RD - BELMONT,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.54
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
