Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
