Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,21.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,21.7
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,21.8
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,21.9
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,22.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,22.1
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
