Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.68
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.14
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.45
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.79
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,146.2
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.96
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.27
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.12
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
753603,STANBROOK RD - BELMONT,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
