Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.65
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.64
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.12
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.48
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.19
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,40.77
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,170.7
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
753603,STANBROOK RD - BELMONT,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.46
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.22
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,151.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.58
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.57
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
753603,STANBROOK RD - BELMONT,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
