Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.17
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.15
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.06
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.62
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.14
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
