Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
