Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
753603,STANBROOK RD - BELMONT,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.67
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.65
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
