Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
